Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.61
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,17.36
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.42
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.09
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
931179,Cardinal Wiseman School,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.29
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.04
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,21.03
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.79
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,76.8
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.56
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
931179,Cardinal Wiseman School,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,24.19
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.19
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,77.0
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.74
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,49.4
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,13.9
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
931179,Cardinal Wiseman School,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,20.36
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.72
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,61.9
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.81
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,53.1
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,13.7
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
931179,Cardinal Wiseman School,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,20.1
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.57
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.3
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,13.6
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.51
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
931179,Cardinal Wiseman School,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,24.83
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.35
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.38
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.6
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.2
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
931179,Cardinal Wiseman School,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,27.12
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,15.98
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,70.0
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.5
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
