Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.4
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
931179,Cardinal Wiseman School,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,21.34
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.5
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.87
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,57.0
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.3
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
931179,Cardinal Wiseman School,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,23.89
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.83
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.86
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.1
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931179,Cardinal Wiseman School,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.67
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.97
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.36
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.0
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
931179,Cardinal Wiseman School,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.3
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.56
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.99
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,13.0
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
931179,Cardinal Wiseman School,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.32
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,19.72
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.76
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,12.9
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
931179,Cardinal Wiseman School,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.02
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.99
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.82
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.7
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
931179,Cardinal Wiseman School,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.71
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.29
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.75
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
931179,Cardinal Wiseman School,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.85
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.52
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
