Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.96
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
931179,Cardinal Wiseman School,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.29
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.74
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.43
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931179,Cardinal Wiseman School,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.06
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,18.55
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.98
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,12.1
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
931179,Cardinal Wiseman School,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.2
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.79
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.72
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,12.0
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
931179,Cardinal Wiseman School,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.44
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,21.76
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.7
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
931179,Cardinal Wiseman School,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.2
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,23.55
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
931179,Cardinal Wiseman School,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,29.99
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,17.73
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.64
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
931179,Cardinal Wiseman School,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.61
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,35.55
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.67
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,99.7
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.8
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,11.4
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
