Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.99
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
931179,Cardinal Wiseman School,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,22.87
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.39
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.73
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,11.3
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
931179,Cardinal Wiseman School,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.45
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.03
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.02
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,11.2
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
931179,Cardinal Wiseman School,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.62
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.81
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,19.04
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
931179,Cardinal Wiseman School,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.72
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.24
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.91
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
931179,Cardinal Wiseman School,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.73
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.6
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,11.0
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
931179,Cardinal Wiseman School,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.17
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
931179,Cardinal Wiseman School,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.94
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.6
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
931179,Cardinal Wiseman School,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.62
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
