Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,11.2
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931179,Cardinal Wiseman School,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.51
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.37
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.2
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
931179,Cardinal Wiseman School,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.21
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.2
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
931179,Cardinal Wiseman School,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.49
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931179,Cardinal Wiseman School,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.24
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
931179,Cardinal Wiseman School,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.04
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,11.0
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
931179,Cardinal Wiseman School,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,22.28
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,67.3
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
931179,Cardinal Wiseman School,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,15.16
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
