Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
931179,Cardinal Wiseman School,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,11.0
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931179,Cardinal Wiseman School,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.06
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
931179,Cardinal Wiseman School,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.75
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,11.2
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
931179,Cardinal Wiseman School,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.82
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,11.2
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931179,Cardinal Wiseman School,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,11.3
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931179,Cardinal Wiseman School,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.62
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,11.4
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931179,Cardinal Wiseman School,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931179,Cardinal Wiseman School,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.06
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
