Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
931179,Cardinal Wiseman School,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
931179,Cardinal Wiseman School,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
931179,Cardinal Wiseman School,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
931179,Cardinal Wiseman School,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.72
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
931179,Cardinal Wiseman School,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
931179,Cardinal Wiseman School,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
931179,Cardinal Wiseman School,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
931179,Cardinal Wiseman School,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
