Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
931179,Cardinal Wiseman School,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,12.0
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
931179,Cardinal Wiseman School,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,12.0
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
931179,Cardinal Wiseman School,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,12.1
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
931179,Cardinal Wiseman School,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931179,Cardinal Wiseman School,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.08
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
931179,Cardinal Wiseman School,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
931179,Cardinal Wiseman School,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
