Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
931179,Cardinal Wiseman School,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
931179,Cardinal Wiseman School,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.17
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
931179,Cardinal Wiseman School,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
931179,Cardinal Wiseman School,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
931179,Cardinal Wiseman School,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
931179,Cardinal Wiseman School,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,12.7
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
931179,Cardinal Wiseman School,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,12.7
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
931179,Cardinal Wiseman School,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
