Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,12.8
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931179,Cardinal Wiseman School,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.26
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,12.9
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
931179,Cardinal Wiseman School,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.47
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,13.0
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
931179,Cardinal Wiseman School,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,13.0
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
931179,Cardinal Wiseman School,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.1
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,13.1
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
931179,Cardinal Wiseman School,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.8
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,13.2
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
931179,Cardinal Wiseman School,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.74
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,13.5
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931179,Cardinal Wiseman School,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,17.41
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
