Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,13.6
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931179,Cardinal Wiseman School,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,17.55
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,13.8
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
931179,Cardinal Wiseman School,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.23
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,13.9
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
931179,Cardinal Wiseman School,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.59
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
931179,Cardinal Wiseman School,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.54
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
931179,Cardinal Wiseman School,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
931179,Cardinal Wiseman School,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.48
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.71
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,18.0
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
931179,Cardinal Wiseman School,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.63
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.89
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,18.1
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
931179,Cardinal Wiseman School,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.78
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
