Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.58
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,18.1
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
931179,Cardinal Wiseman School,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.99
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.36
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,18.2
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
931179,Cardinal Wiseman School,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,14.97
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.34
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
931179,Cardinal Wiseman School,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.29
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.63
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
931179,Cardinal Wiseman School,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.61
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
931179,Cardinal Wiseman School,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.97
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
931179,Cardinal Wiseman School,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.01
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.16
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,18.4
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
931179,Cardinal Wiseman School,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,21.18
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.98
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,61.3
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
