Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
931179,Cardinal Wiseman School,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.74
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.43
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.52
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
931179,Cardinal Wiseman School,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.71
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.37
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.08
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,18.6
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
931179,Cardinal Wiseman School,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.27
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.44
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.56
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
931179,Cardinal Wiseman School,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.01
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.27
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.52
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
931179,Cardinal Wiseman School,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.65
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.82
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
931179,Cardinal Wiseman School,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.65
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.31
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,24.06
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,18.6
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
931179,Cardinal Wiseman School,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.9
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.68
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,23.65
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,18.7
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
931179,Cardinal Wiseman School,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.89
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.18
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.34
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
