Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,18.8
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
931179,Cardinal Wiseman School,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.69
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.15
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.96
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,18.8
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
931179,Cardinal Wiseman School,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.73
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.79
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.51
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,18.7
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931179,Cardinal Wiseman School,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,26.32
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.57
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.22
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.0
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.39
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.08
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
931179,Cardinal Wiseman School,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,27.68
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.31
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.86
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.58
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,18.4
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
931179,Cardinal Wiseman School,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.94
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.52
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.01
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
931179,Cardinal Wiseman School,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.77
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.61
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.51
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
931179,Cardinal Wiseman School,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.98
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,24.46
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.32
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,64.2
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
