Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
931179,Cardinal Wiseman School,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.68
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,24.42
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.46
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.33
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
931179,Cardinal Wiseman School,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.84
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,25.02
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.24
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,18.2
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.19
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
931179,Cardinal Wiseman School,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.88
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.47
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.29
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.25
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,18.1
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.39
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
931179,Cardinal Wiseman School,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.57
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.73
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.58
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.48
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,18.1
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.16
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
931179,Cardinal Wiseman School,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,24.08
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.51
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.21
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.0
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
931179,Cardinal Wiseman School,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.58
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,27.11
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.03
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.01
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
931179,Cardinal Wiseman School,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.69
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,30.3
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.31
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.3
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.57
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.54
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
931179,Cardinal Wiseman School,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.65
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,27.24
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.53
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
