Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.64
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
931179,Cardinal Wiseman School,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.49
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,26.42
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.8
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
931179,Cardinal Wiseman School,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.35
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,32.46
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.97
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.3
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.0
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.78
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
931179,Cardinal Wiseman School,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.59
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,35.9
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.08
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,149.9
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.0
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.58
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
931179,Cardinal Wiseman School,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.08
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,28.01
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,25.27
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.3
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.08
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.21
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.1
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.19
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
931179,Cardinal Wiseman School,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.06
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,27.24
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.35
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,18.0
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.47
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
931179,Cardinal Wiseman School,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.64
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.48
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.92
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.96
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,18.0
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
931179,Cardinal Wiseman School,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.52
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.04
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,24.1
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.73
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931179,Cardinal Wiseman School,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
