Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.28
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.57
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.87
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
931179,Cardinal Wiseman School,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.57
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.04
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.97
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
931179,Cardinal Wiseman School,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.37
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.31
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.38
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
931179,Cardinal Wiseman School,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.64
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.6
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,26.17
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,58.3
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.33
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
931179,Cardinal Wiseman School,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.32
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.25
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.95
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
931179,Cardinal Wiseman School,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.72
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.61
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.08
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
931179,Cardinal Wiseman School,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,20.07
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.73
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.7
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,17.8
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
931179,Cardinal Wiseman School,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.3
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.25
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.01
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.48
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.84
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.3
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
