Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,17.7
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
931179,Cardinal Wiseman School,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.25
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.37
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,18.99
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.07
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.6
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
931179,Cardinal Wiseman School,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.97
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.85
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.42
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.4
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
931179,Cardinal Wiseman School,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,19.73
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.76
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.81
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.3
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
931179,Cardinal Wiseman School,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.02
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.26
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.53
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.3
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
931179,Cardinal Wiseman School,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.18
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.62
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.91
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.1
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
931179,Cardinal Wiseman School,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.9
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.26
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,20.26
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
931179,Cardinal Wiseman School,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.66
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,26.82
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.88
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.61
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.28
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
931179,Cardinal Wiseman School,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.22
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.34
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,22.33
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
