Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.95
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
931179,Cardinal Wiseman School,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.66
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.22
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,16.8
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
931179,Cardinal Wiseman School,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.36
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,21.58
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.8
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,16.6
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
931179,Cardinal Wiseman School,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.86
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,29.73
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,66.7
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,16.4
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.36
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
931179,Cardinal Wiseman School,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.32
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.42
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,25.28
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.97
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,16.2
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
931179,Cardinal Wiseman School,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.99
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.12
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,32.96
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.37
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.1
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.34
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
931179,Cardinal Wiseman School,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.06
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,24.11
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.34
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.0
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
931179,Cardinal Wiseman School,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,21.13
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,22.78
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.94
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
