Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.7
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
931179,Cardinal Wiseman School,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.69
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,33.74
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,81.4
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.99
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.02
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.4
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
931179,Cardinal Wiseman School,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.61
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,25.85
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.76
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.8
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.42
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.2
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.94
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
931179,Cardinal Wiseman School,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,22.96
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,26.63
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,25.61
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.69
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,44.7
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
931179,Cardinal Wiseman School,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.28
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,27.23
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,21.33
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,42.2
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.24
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
931179,Cardinal Wiseman School,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.37
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.34
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.62
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.41
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931179,Cardinal Wiseman School,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.54
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.12
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.22
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
931179,Cardinal Wiseman School,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.3
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,25.72
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.76
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,14.7
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
931179,Cardinal Wiseman School,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,23.76
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.25
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
