Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
931179,Cardinal Wiseman School,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.88
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,19.77
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.37
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
931179,Cardinal Wiseman School,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.11
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,22.76
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.56
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.98
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
931179,Cardinal Wiseman School,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,22.92
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.77
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
931179,Cardinal Wiseman School,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.88
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.85
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,13.9
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
931179,Cardinal Wiseman School,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.23
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,20.28
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.18
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,13.7
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931179,Cardinal Wiseman School,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.27
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.21
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.27
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,13.4
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
931179,Cardinal Wiseman School,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.49
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.39
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,13.3
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
