Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
931179,Cardinal Wiseman School,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.77
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,25.31
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,61.2
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,13.1
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
931179,Cardinal Wiseman School,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.18
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,24.74
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,22.99
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,13.1
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
931179,Cardinal Wiseman School,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.67
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.59
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.77
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,13.1
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
931179,Cardinal Wiseman School,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,22.7
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.59
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.18
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.29
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.0
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.76
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
931179,Cardinal Wiseman School,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.27
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,23.75
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.04
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,12.7
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
931179,Cardinal Wiseman School,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.73
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.84
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.51
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
931179,Cardinal Wiseman School,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,23.68
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.37
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
931179,Cardinal Wiseman School,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.52
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,37.54
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.75
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,101.6
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,153.2
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
