Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,12.2
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.1
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
931179,Cardinal Wiseman School,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.93
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,29.9
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,25.89
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.19
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,12.1
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.82
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
931179,Cardinal Wiseman School,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,21.86
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.15
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.91
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.26
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.69
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
931179,Cardinal Wiseman School,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.09
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,22.95
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
931179,Cardinal Wiseman School,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,26.81
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,73.6
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
931179,Cardinal Wiseman School,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.69
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.21
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
931179,Cardinal Wiseman School,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.74
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.86
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
931179,Cardinal Wiseman School,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.79
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
