Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931179,Cardinal Wiseman School,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.44
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
931179,Cardinal Wiseman School,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
931179,Cardinal Wiseman School,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931179,Cardinal Wiseman School,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.27
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
931179,Cardinal Wiseman School,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931179,Cardinal Wiseman School,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
931179,Cardinal Wiseman School,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.18
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931179,Cardinal Wiseman School,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
