Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931179,Cardinal Wiseman School,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
931179,Cardinal Wiseman School,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.92
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
931179,Cardinal Wiseman School,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.08
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931179,Cardinal Wiseman School,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.76
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
931179,Cardinal Wiseman School,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
931179,Cardinal Wiseman School,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.12
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
931179,Cardinal Wiseman School,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.77
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
931179,Cardinal Wiseman School,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
