Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.7
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
931179,Cardinal Wiseman School,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931179,Cardinal Wiseman School,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
931179,Cardinal Wiseman School,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
931179,Cardinal Wiseman School,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
931179,Cardinal Wiseman School,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931179,Cardinal Wiseman School,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
931179,Cardinal Wiseman School,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
