Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
931179,Cardinal Wiseman School,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
931179,Cardinal Wiseman School,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
931179,Cardinal Wiseman School,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
931179,Cardinal Wiseman School,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
931179,Cardinal Wiseman School,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
