Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
931179,Cardinal Wiseman School,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931179,Cardinal Wiseman School,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931179,Cardinal Wiseman School,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,12.0
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
931179,Cardinal Wiseman School,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,12.1
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
931179,Cardinal Wiseman School,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.71
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,12.2
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931179,Cardinal Wiseman School,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
