Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,12.1
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
931179,Cardinal Wiseman School,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.95
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.06
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,12.1
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
931179,Cardinal Wiseman School,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.85
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,12.2
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931179,Cardinal Wiseman School,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.63
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
931179,Cardinal Wiseman School,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.95
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
931179,Cardinal Wiseman School,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.31
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
931179,Cardinal Wiseman School,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.59
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
931179,Cardinal Wiseman School,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
931179,Cardinal Wiseman School,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.59
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
