Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
931179,Cardinal Wiseman School,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.24
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
931179,Cardinal Wiseman School,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.01
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.23
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
931179,Cardinal Wiseman School,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
